Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,10.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,37.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,10.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,33.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,27.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,31.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,29.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,27.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,28.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,22.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,27.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,25.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,28.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,32.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,32.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,38.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,47.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
