Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,64.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,46.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,44.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,34.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,38.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,42.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,33.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,35.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,42.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,33.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,47.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,46.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,44.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,35.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,49.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,42.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
