Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,47.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,13.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,43.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,40.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,13.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,45.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,33.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,13.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,46.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,60.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,13.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,49.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,60.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,13.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.69
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,45.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,47.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.83
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,44.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,37.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,57.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,32.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,38.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,44.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,60.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,40.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
