Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,68.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,59.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,64.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,41.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,22.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,62.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,40.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,26.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,19.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,61.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,41.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,12.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,51.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,44.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,45.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,44.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,53.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,46.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,45.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,37.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,37.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,33.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
