Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,34.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,37.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.69
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,34.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,33.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,46.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,37.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,15.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,57.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,47.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,43.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,39.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,44.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,51.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,40.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,55.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,33.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,48.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,33.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
