Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,42.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,44.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,43.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,49.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,46.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,54.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,40.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,75.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,35.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,49.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,12.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,42.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,37.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,50.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,39.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,47.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,37.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,35.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,40.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
