Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,47.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,45.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,59.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,12.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,26.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,60.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,49.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,30.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,43.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,43.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,41.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,35.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,32.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,31.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.83
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,29.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,53.2
