Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.83
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,36.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,49.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,36.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,25.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,23.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,35.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,22.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,12.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,43.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,51.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,12.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,43.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,35.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,41.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,45.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,11.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,55.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,51.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,11.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,72.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
