Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,47.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,30.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,36.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,43.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,34.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,34.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,11.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,44.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,47.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,48.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,48.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,10.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,59.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,46.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,44.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,65.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,10.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.69
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,41.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,42.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,48.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,30.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,42.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
