Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,31.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,53.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,52.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,36.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,63.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,41.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,38.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,44.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,28.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,45.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,19.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,70.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,36.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,30.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.69
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,37.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,40.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,40.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,68.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,44.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,43.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
