Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,41.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,36.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,40.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,70.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,44.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,56.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,30.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,67.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,35.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,40.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,25.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,44.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,27.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,35.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,35.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,24.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,55.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
