Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.92
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,27.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,75.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,31.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,56.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,12.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,41.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,29.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,31.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,22.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,24.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.92
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,25.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,31.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,26.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,21.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,22.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,25.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,22.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,26.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,9.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
