Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,28.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,24.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,24.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,22.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,23.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,23.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.92
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,24.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,23.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
