Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,33.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,31.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,24.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,10.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,10.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,10.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,25.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,24.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,20.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,24.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
