Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,19.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,32.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,45.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,30.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,48.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,32.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,35.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.71
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,31.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.72
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.83
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.25
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,33.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,31.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,10.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,31.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,25.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.78
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,34.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
