Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,35.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.09
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.96
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.15
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,34.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,19.3
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
915888,BARROWDALE WAY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,11.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,45.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.85
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,10.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,23.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,28.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,19.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,28.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,11.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,40.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,11.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,26.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,35.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.34
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,41.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
