Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,33.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,61.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,25.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,22.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,39.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,27.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,26.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,47.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,25.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,13.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,46.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,24.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,25.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,31.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,28.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.85
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,23.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,25.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.69
