Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.34
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,24.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,36.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,29.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,27.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,36.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,27.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,26.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,28.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,41.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,45.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,39.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,22.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,20.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,62.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,20.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,49.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,54.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,24.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
