Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,51.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,48.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,41.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,43.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,51.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,20.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,42.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,54.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,43.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,20.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,52.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,40.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,39.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,19.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,29.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,45.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,19.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,31.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,42.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,19.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,42.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,40.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,42.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,32.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,35.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,51.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,19.5
