Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,31.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,54.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,93.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,56.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,33.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,32.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,19.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,62.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,32.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,34.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,36.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,54.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,19.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,46.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,36.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,19.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,45.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,28.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,19.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,44.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,29.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,19.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,39.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,36.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,19.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,42.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
