Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,35.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,58.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,31.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,44.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,23.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,44.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,25.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,47.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,47.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,41.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,72.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,52.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,40.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,39.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
