Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,32.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.93
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,33.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,44.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,38.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,33.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,52.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,45.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,32.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,46.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,50.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,12.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,45.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,48.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,45.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,35.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,44.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,52.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,37.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,40.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,31.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,26.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,18.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,15.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,59.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
