Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,41.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,34.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,15.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,58.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,44.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,31.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,15.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,55.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,32.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,32.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,14.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,49.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,45.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,47.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,14.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,48.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,32.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,54.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,38.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,47.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,27.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,18.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,49.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,30.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,26.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,18.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,15.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,55.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,30.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,28.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.81
