Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,52.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,30.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,23.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,27.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,28.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,27.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,44.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,34.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,35.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,17.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,28.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,17.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,28.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,30.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,17.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,38.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,25.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,32.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
