Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,25.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,38.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,25.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,32.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,27.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,26.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,22.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,23.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,38.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,36.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,55.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,47.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,42.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,51.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,28.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,61.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
