Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,23.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.85
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,47.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,26.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,50.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,47.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,39.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,26.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,74.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,47.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,32.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,62.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,26.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,77.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,35.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.45
