Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,61.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,23.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,32.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,43.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,35.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,39.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,44.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,46.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,38.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.85
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,62.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,37.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,30.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,37.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,23.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.34
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,33.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
