Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,11.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,9.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,12.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,10.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,9.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,10.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
