Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,18.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,9.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,10.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,17.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,17.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
