Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,11.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,37.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,17.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,12.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,17.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.93
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,13.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,46.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,17.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,41.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,17.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,13.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,46.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,17.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,12.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,12.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,46.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,10.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,9.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,9.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
