Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.56
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,11.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.86
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,18.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,18.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,29.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
915888,BARROWDALE WAY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,27.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,47.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,23.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,57.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,21.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
