Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,26.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,40.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,27.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,58.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,17.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,46.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,78.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,17.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,39.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,44.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,17.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,32.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,17.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,36.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,28.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,17.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,31.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,35.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,17.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,42.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,17.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,23.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
