Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,17.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,28.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,39.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,46.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,34.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,34.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,29.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,30.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,29.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,30.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,31.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,26.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,37.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,25.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,35.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,66.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
