Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,25.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,70.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,25.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,45.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,52.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,28.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,39.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,35.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,30.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,62.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,34.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,47.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,77.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,33.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,86.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,37.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,61.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,41.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,54.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,35.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
