Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,47.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,33.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,81.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,99.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,43.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,43.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,37.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,43.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,34.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,36.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,40.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,45.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,33.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,37.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,37.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,41.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,55.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,62.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,75.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
