Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,92.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,122.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,60.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.67
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,67.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,93.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,52.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,48.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,31.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,41.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,24.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,29.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,39.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,20.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,17.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,57.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,30.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,24.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,41.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,40.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,18.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
