Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,38.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,19.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,18.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,39.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,36.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,40.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,39.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,31.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,43.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,23.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
