Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,18.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,30.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,22.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,37.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,22.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,17.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,21.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,19.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,31.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,29.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,23.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,67.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
