Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,27.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,93.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,107.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,19.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,41.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,46.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,23.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,22.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,27.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,26.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,34.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,29.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.67
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,52.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,40.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,26.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,19.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,71.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,48.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
