Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,19.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,44.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,56.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,22.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,58.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,39.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,18.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,43.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,18.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,38.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,24.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,18.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,34.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,26.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,49.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,44.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,47.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,22.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,35.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,22.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
