Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,37.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,28.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,28.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,31.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,59.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,25.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,42.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.67
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,26.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,55.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,33.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,59.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,39.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,33.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,59.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,32.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,59.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,53.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,35.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.87
