Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,38.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,28.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,43.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,32.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,25.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,14.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,48.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,24.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,35.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,43.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,26.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,42.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,43.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,84.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,53.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,52.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,18.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,24.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,18.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,24.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
