Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,49.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,37.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,38.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,21.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,29.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.67
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,15.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,46.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,19.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,10.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,19.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,19.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
