Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,25.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,12.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,19.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,20.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,20.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,20.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,9.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
