Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,9.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,12.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,9.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,10.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,11.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,41.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,15.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,11.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,42.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,10.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,15.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
