Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,12.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,10.67
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,11.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,43.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,13.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,10.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
