Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.38
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,9.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,22.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,9.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.27
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.45
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,15.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,20.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,26.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.56
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,39.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,10.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,31.3
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
915888,BARROWDALE WAY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,12.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,11.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
