Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,29.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,39.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,38.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,44.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,35.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,36.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,23.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,49.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,35.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,27.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.57
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,42.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,24.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
