Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,28.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,23.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,23.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,25.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,26.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,24.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,28.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,36.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,30.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,37.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,26.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,41.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,27.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
