Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,43.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,31.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,37.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,27.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,37.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,28.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,34.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,47.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,22.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,43.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,25.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,16.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,39.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,47.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,28.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,52.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
