Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,33.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,32.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,48.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,27.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,37.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,44.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,39.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,37.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,40.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,41.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,54.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
