Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,51.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,29.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,84.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,43.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,54.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,46.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,46.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,52.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,41.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,65.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,61.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,63.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,31.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,42.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,32.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,51.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
