Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,81.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,91.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,48.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,54.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.57
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,65.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,67.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,31.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,55.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,13.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.57
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,44.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,43.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,48.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.57
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,37.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,43.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.57
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,44.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,33.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,53.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,46.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
