Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,32.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,49.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,36.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,29.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.57
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,45.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,22.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,52.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,24.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,36.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,36.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,33.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,41.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,30.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,41.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
