Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,20.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,25.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,43.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,25.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,41.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,37.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,39.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,39.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,36.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,32.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,32.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,31.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,41.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,15.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,39.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,35.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,94.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,106.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,40.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,15.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
