Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,68.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,27.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,15.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,60.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,30.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,28.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,39.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,35.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,41.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,47.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,15.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,32.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,13.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,43.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,30.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,34.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,53.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,36.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
