Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,35.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,22.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,25.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,66.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,52.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,66.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,25.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,41.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,30.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,38.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,43.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,26.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,32.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,48.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
