Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,22.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,58.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,39.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,37.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,39.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,40.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,65.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,36.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,52.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,37.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,47.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,38.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,52.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,32.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,63.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,34.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,66.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,28.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
