Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,49.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,43.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,14.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,45.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,22.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,27.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,28.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,45.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,29.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,29.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,14.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.57
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,32.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,26.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,22.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
