Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,24.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,22.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,15.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,15.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,24.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,24.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,22.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,26.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,15.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,15.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
