Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,15.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,15.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,18.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,15.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,13.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,17.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,18.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
