Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,20.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,22.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,16.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,16.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,22.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.47
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,23.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.14
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.56
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,16.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,24.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,16.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.96
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
