Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.61
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
915888,BARROWDALE WAY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,10.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,17.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,32.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,19.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
