Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,21.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.31
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,17.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.71
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,24.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,22.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,24.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,21.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,33.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,25.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.13
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,34.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.55
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.24
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.25
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,28.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,29.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.43
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.06
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,30.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.64
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,19.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.52
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.14
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.61
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
915888,BARROWDALE WAY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
